Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.98
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.35
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
893197,CLAYWORTH HALL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.28
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.71
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
893197,CLAYWORTH HALL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
893197,CLAYWORTH HALL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
893197,CLAYWORTH HALL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.75
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
893197,CLAYWORTH HALL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
893197,CLAYWORTH HALL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
893197,CLAYWORTH HALL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.23
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.66
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
893197,CLAYWORTH HALL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
