Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
893197,CLAYWORTH HALL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
893197,CLAYWORTH HALL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.35
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.4
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
893197,CLAYWORTH HALL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
893197,CLAYWORTH HALL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
893197,CLAYWORTH HALL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.83
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
893197,CLAYWORTH HALL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
893197,CLAYWORTH HALL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.13
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
893197,CLAYWORTH HALL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
