Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
893197,CLAYWORTH HALL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
893197,CLAYWORTH HALL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.88
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
893197,CLAYWORTH HALL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
893197,CLAYWORTH HALL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
893197,CLAYWORTH HALL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.56
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.71
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
893197,CLAYWORTH HALL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.87
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
893197,CLAYWORTH HALL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
893197,CLAYWORTH HALL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
893197,CLAYWORTH HALL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.19
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
893197,CLAYWORTH HALL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.16
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
