Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
893197,CLAYWORTH HALL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,18.7
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.76
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.91
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
893197,CLAYWORTH HALL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.31
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,103.1
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,150.7
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,18.5
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
893197,CLAYWORTH HALL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.37
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,103.1
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.7
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,18.4
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
893197,CLAYWORTH HALL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.78
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.02
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.02
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
893197,CLAYWORTH HALL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.99
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.62
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.05
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
893197,CLAYWORTH HALL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
893197,CLAYWORTH HALL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
893197,CLAYWORTH HALL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
893197,CLAYWORTH HALL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
