Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
893197,CLAYWORTH HALL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
893197,CLAYWORTH HALL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.29
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.69
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
893197,CLAYWORTH HALL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
893197,CLAYWORTH HALL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.2
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
893197,CLAYWORTH HALL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
893197,CLAYWORTH HALL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.23
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
893197,CLAYWORTH HALL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,66.3
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
893197,CLAYWORTH HALL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
893197,CLAYWORTH HALL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.07
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.61
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.99
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
893197,CLAYWORTH HALL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
