Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
893197,CLAYWORTH HALL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,18.3
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
893197,CLAYWORTH HALL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,18.4
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
893197,CLAYWORTH HALL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,18.4
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
893197,CLAYWORTH HALL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,18.4
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
893197,CLAYWORTH HALL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.5
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
893197,CLAYWORTH HALL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.84
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.25
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.5
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.62
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
