Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.35
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.38
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.7
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.34
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.96
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
893197,CLAYWORTH HALL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
893197,CLAYWORTH HALL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
893197,CLAYWORTH HALL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.48
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
