Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
893197,CLAYWORTH HALL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.68
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,61.3
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.3
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
893197,CLAYWORTH HALL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
893197,CLAYWORTH HALL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
893197,CLAYWORTH HALL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
893197,CLAYWORTH HALL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
893197,CLAYWORTH HALL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.29
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
