Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.09
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
893197,CLAYWORTH HALL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
893197,CLAYWORTH HALL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
893197,CLAYWORTH HALL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
893197,CLAYWORTH HALL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
893197,CLAYWORTH HALL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.23
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
893197,CLAYWORTH HALL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
