Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
893197,CLAYWORTH HALL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
